Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,57.24
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,63.51
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,72.66
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
881091,Wilford Crescent East Meadows,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.96
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.89
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.99
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.73
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.45
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.61
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.38
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.95
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.93
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.03
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,56.3
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.12
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,56.46
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,60.06
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,76.47
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
881091,Wilford Crescent East Meadows,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.49
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.18
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.56
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,26.3
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.4
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.96
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.44
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.12
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.95
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.65
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,53.7
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.5
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.35
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,44.0
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,56.09
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,57.68
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,76.58
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
881091,Wilford Crescent East Meadows,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.77
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.51
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.28
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.01
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.11
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.05
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.16
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.69
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.1
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,56.7
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.6
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.08
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.07
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.43
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,54.64
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,58.93
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,73.29
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
881091,Wilford Crescent East Meadows,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.81
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.68
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.89
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.17
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.12
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.33
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.5
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.74
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.34
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,52.8
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.4
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.49
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.34
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.11
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,56.29
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,61.5
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,71.56
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
881091,Wilford Crescent East Meadows,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.82
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.8
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.16
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.25
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.06
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.17
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.08
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.01
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.27
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.31
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.8
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.21
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,55.79
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,59.05
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,72.16
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
881091,Wilford Crescent East Meadows,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.02
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.66
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.84
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.92
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.12
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,20.6
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.3
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.07
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.14
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.63
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,60.3
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.2
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.94
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.15
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.33
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.05
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,54.15
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,75.38
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
881091,Wilford Crescent East Meadows,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.73
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.63
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.51
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.12
