Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,22.8
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.72
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,21.3
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.41
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.32
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.95
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.71
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.3
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,61.5
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.6
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.05
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.63
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.52
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,55.56
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,56.54
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,79.36
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
881091,Wilford Crescent East Meadows,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.38
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.92
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.55
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.31
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.22
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.31
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.07
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.82
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.54
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.13
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.31
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,64.6
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.2
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.58
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.08
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.07
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,56.26
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,56.99
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,81.25
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
881091,Wilford Crescent East Meadows,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.73
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.41
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.45
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.22
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.56
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.36
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.97
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.46
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.25
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,65.7
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.3
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.46
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.29
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,55.12
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,55.57
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,77.86
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
881091,Wilford Crescent East Meadows,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.79
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.02
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.79
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.33
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.18
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,23.6
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.81
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.22
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.76
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.35
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.04
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.48
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.43
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,72.0
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.5
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.36
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.5
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,61.03
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,57.99
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,81.01
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
881091,Wilford Crescent East Meadows,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.54
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.9
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.12
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.2
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.6
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.2
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.55
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.9
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.36
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.04
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.06
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,63.6
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.9
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.72
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.16
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.27
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.18
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,60.35
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,60.95
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,80.23
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
881091,Wilford Crescent East Meadows,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.14
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.91
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.5
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.36
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.77
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.44
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.21
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.24
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.15
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.65
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.22
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,69.1
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.9
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,159.8
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.21
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.58
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.39
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,62.19
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,58.6
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,82.16
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
881091,Wilford Crescent East Meadows,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.59
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.48
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.63
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.29
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
