Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.62
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.19
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.22
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.75
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.96
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.68
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,70.6
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.2
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.1
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.75
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.14
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.05
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.28
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.56
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,68.81
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,59.03
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
881091,Wilford Crescent East Meadows,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.54
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.18
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.4
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,23.6
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.45
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.33
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.51
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.75
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.49
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.7
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.07
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.13
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,76.1
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.9
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.3
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.96
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.79
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.97
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.41
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,67.83
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,59.43
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,83.81
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
881091,Wilford Crescent East Meadows,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.41
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.97
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.7
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.22
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.35
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.48
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.1
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.5
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.69
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.74
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.35
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,63.8
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.1
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.26
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.68
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.98
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.44
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,47.2
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,69.65
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,60.16
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,82.79
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
881091,Wilford Crescent East Meadows,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.84
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.84
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.74
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.3
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.12
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,21.2
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.41
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.85
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.58
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.18
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.9
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.3
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,63.6
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.3
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.1
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.51
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.51
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.55
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.51
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,73.61
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,60.95
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,81.59
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
881091,Wilford Crescent East Meadows,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.88
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.96
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.7
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.8
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.8
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.33
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.41
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.99
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.84
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.12
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.71
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.28
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.17
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.85
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,58.7
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.1
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.08
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.98
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.09
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.91
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,72.69
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,63.58
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,81.42
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
881091,Wilford Crescent East Meadows,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.59
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.94
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.46
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.13
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.35
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,21.7
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.06
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.72
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.37
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.31
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.66
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.45
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.22
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.35
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.24
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.1
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,46.8
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,72.67
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,67.34
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,81.62
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
881091,Wilford Crescent East Meadows,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.07
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.99
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.73
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.6
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.76
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.32
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.93
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.92
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.59
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.82
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.05
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.73
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.98
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,54.6
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.4
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.9
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
