Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.29
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.97
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.14
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,74.55
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,65.69
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,83.77
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
881091,Wilford Crescent East Meadows,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.16
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.47
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.78
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.74
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.92
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.02
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.04
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.23
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.7
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,63.5
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.4
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,141.1
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.01
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.74
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,75.84
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,61.54
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,87.04
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
881091,Wilford Crescent East Meadows,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.73
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.1
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.63
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.25
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.2
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.38
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.72
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.99
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.02
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.98
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,68.1
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.0
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.3
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.99
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.48
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.26
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,74.17
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,64.76
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,88.9
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
881091,Wilford Crescent East Meadows,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.71
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.13
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.25
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.71
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.62
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.56
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.51
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.4
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.97
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.07
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.5
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.73
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.5
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.2
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.7
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.02
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.9
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.76
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.15
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.5
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.6
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,78.49
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,69.79
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,83.41
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
881091,Wilford Crescent East Meadows,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.79
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.41
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.62
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.92
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.18
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.12
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.54
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.15
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.98
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.85
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.29
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.37
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,54.9
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.1
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.9
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.79
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.43
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.3
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.29
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,79.7
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,78.45
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,81.49
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
881091,Wilford Crescent East Meadows,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.05
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.47
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.1
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.42
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.9
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.34
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.32
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.99
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.02
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.38
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.64
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.29
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,60.9
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.2
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.54
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.03
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.22
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.44
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.71
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.7
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,78.51
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,75.47
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,82.05
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
881091,Wilford Crescent East Meadows,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.21
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.54
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.07
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.68
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.5
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.24
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.24
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.33
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.55
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.86
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.35
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.75
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.97
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.69
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
