Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,59.88
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,72.18
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,70.22
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
881091,Wilford Crescent East Meadows,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.32
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.44
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.31
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.04
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.1
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.99
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.21
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.14
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.91
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.81
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.59
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.92
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.25
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,62.22
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,68.12
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,69.74
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
881091,Wilford Crescent East Meadows,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.21
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.14
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.75
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.81
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.9
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.75
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.23
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.51
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.85
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.59
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.2
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.39
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.43
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.55
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.7
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,61.69
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,65.05
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,74.87
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
881091,Wilford Crescent East Meadows,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.07
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.35
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.66
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.98
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.25
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.35
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.31
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.1
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.9
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.68
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.68
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.51
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.43
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.07
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,74.65
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,62.48
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,77.88
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
881091,Wilford Crescent East Meadows,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.45
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.48
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.53
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.8
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.71
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.88
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.42
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.48
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.41
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.55
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.41
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.24
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.71
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,55.7
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,75.86
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,62.08
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,74.21
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
881091,Wilford Crescent East Meadows,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.23
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.71
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.72
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.2
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.3
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.9
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.14
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.95
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.5
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.25
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.41
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.63
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.36
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,44.3
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.46
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.48
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.4
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,56.1
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,82.21
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,61.56
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,87.94
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,166.2
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
881091,Wilford Crescent East Meadows,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.9
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.11
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.66
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.31
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.3
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.1
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.62
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.33
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.14
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.66
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.67
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.66
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.95
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.85
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.9
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.9
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.43
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.86
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,63.1
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,84.59
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,67.35
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,91.54
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,164.1
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
881091,Wilford Crescent East Meadows,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
