Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.97
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.15
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.75
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.2
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.8
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.43
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.06
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.4
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.67
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.86
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,33.3
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.81
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.05
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.67
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.83
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.36
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.24
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,60.2
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.1
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.24
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.46
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,86.68
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,65.65
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,95.87
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,175.2
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.3
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
881091,Wilford Crescent East Meadows,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.92
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.81
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.13
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.5
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,39.5
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.4
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.9
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.76
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.36
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.04
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.67
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.05
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,47.3
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.31
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.94
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.57
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.19
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.12
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,45.9
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.56
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.41
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.15
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,99.29
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,66.02
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,96.49
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,198.4
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.2
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
881091,Wilford Crescent East Meadows,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.0
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.05
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.84
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.79
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,38.9
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.5
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.3
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.43
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.2
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.89
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.27
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.25
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.03
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.85
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.66
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.41
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.72
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.19
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.9
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.65
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.42
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.3
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.06
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.19
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,51.0
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,107.56
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,70.89
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,100.11
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,209.4
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,443.4
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
881091,Wilford Crescent East Meadows,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,416.2
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.41
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.66
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.38
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.2
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.7
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.3
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.11
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.01
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.88
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.39
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,38.5
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.44
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.61
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.57
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.71
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.59
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.28
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.71
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.85
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.82
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,55.3
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,108.11
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,74.1
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,93.7
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,199.7
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,448.3
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
881091,Wilford Crescent East Meadows,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.19
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.23
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.4
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,38.5
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.3
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.8
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.49
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.63
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.04
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.16
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.09
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.01
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.8
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.59
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.29
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,53.1
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.82
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.47
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,50.8
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.6
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,99.74
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,79.51
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,97.1
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,175.2
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.6
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
881091,Wilford Crescent East Meadows,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.6
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.52
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.44
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.8
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,74.7
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.7
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.66
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.45
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.47
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.26
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.02
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.45
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.79
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.44
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.47
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.47
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,49.1
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.6
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,101.52
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,89.87
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,98.37
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,158.8
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.9
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.9
881091,Wilford Crescent East Meadows,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.3
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.79
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.36
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.22
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.0
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.8
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.3
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.1
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.99
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.75
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.2
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.69
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
