Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.46
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.78
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.15
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.54
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.74
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.08
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.5
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.48
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.48
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,48.6
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,95.43
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,89.18
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,91.72
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.7
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.1
881091,Wilford Crescent East Meadows,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.1
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.06
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.44
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.3
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,88.2
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.23
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.21
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.74
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.44
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.34
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,41.9
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.73
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.77
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.14
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.63
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.24
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.24
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.11
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.84
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,96.98
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,85.35
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,84.66
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,171.4
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.2
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.4
881091,Wilford Crescent East Meadows,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.69
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.91
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.32
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.8
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.4
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.1
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.32
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.51
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.7
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.71
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.19
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.35
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.17
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.19
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.12
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.39
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.88
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,47.2
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.64
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.5
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.34
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.9
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,97.21
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,84.17
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,89.56
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,173.6
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.0
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.6
881091,Wilford Crescent East Meadows,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.9
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.2
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.98
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.16
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,100.6
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.6
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.9
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.65
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.28
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.16
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.28
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.57
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.51
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.58
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.96
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.46
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.39
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.77
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,52.5
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.78
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.87
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.29
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,57.3
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,110.26
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,82.85
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,97.94
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,198.8
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,455.2
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.7
881091,Wilford Crescent East Meadows,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.9
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.18
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.13
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.49
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,46.5
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,99.2
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,75.2
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.1
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.65
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.32
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.78
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.58
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.46
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.2
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.15
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.18
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.72
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.8
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.49
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,47.4
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.72
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,51.4
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.03
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.67
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,105.61
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,87.56
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,183.9
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,434.2
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
881091,Wilford Crescent East Meadows,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.92
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.65
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.24
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,42.0
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.3
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,71.8
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.13
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.52
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.76
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.24
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.8
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.42
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.92
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.1
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.82
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.66
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,47.4
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.28
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.74
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.56
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,55.0
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,101.01
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,78.78
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,98.48
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,192.0
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.7
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
881091,Wilford Crescent East Meadows,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.7
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.84
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.52
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.42
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.83
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,89.7
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.4
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.4
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.21
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.37
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.08
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.52
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.88
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.19
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.26
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.78
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.85
