Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,51.7
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.1
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.05
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.57
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.51
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.9
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,93.42
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,79.93
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,105.61
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,185.4
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.1
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
881091,Wilford Crescent East Meadows,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,440.7
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.99
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.38
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.59
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.6
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.2
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.6
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.3
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.62
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.57
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.1
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.8
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.78
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.24
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.74
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.3
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.87
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.7
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.2
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.99
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.34
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.23
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.8
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,93.37
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,92.97
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,114.11
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,181.9
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.3
881091,Wilford Crescent East Meadows,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,476.1
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.42
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.37
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.49
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,38.5
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,88.8
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.7
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.4
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.47
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.71
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.08
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,42.4
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.6
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.46
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.49
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.74
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.46
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.55
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.58
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,71.9
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.2
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.74
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.04
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.63
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,41.7
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,95.49
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,96.13
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,119.34
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,185.9
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.8
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.9
881091,Wilford Crescent East Meadows,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,496.2
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.95
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.46
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.84
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.1
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.2
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.1
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.03
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.11
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.96
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.61
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.29
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.12
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.97
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.11
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.8
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,63.6
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.8
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.41
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.23
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.21
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,105.52
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,103.18
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,112.84
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,169.0
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.3
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,427.2
881091,Wilford Crescent East Meadows,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,469.2
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.23
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.63
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.18
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.7
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.9
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.31
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.54
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.04
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.59
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.89
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.53
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.03
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.05
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.4
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,68.8
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,48.1
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.86
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.52
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.91
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.52
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.1
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,97.7
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,101.66
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,114.49
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,172.4
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.1
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,421.7
881091,Wilford Crescent East Meadows,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,474.9
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.82
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.09
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.2
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,91.8
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,71.3
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.07
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.84
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.5
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.7
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.63
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.2
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.4
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.54
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.52
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.9
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,59.2
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.9
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.64
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.93
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.41
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.33
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.7
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.88
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,96.57
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,120.01
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,123.03
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,170.3
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.8
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,494.4
881091,Wilford Crescent East Meadows,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,509.5
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.69
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.87
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.82
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.1
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,91.2
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.32
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.39
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.07
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.26
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,33.9
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.38
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.8
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.43
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.47
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.6
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.99
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,52.6
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.8
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.6
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.55
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
