Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.75
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.61
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.06
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.8
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,98.15
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,112.34
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,111.32
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,162.7
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,408.8
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,466.6
881091,Wilford Crescent East Meadows,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,466.2
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.26
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.41
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.64
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,42.3
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.5
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.4
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.6
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.39
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.81
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.7
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.86
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.72
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.74
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.02
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.04
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.82
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,52.6
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.9
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.6
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.4
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.87
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.83
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.9
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,95.87
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,102.97
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,107.37
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,165.9
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.5
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.0
881091,Wilford Crescent East Meadows,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.3
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.62
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.53
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.38
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,44.0
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.4
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.2
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.08
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.44
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.83
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.52
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.4
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.98
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.66
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.46
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.79
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.66
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,60.5
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.1
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.2
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.41
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.78
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.67
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.76
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,100.04
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,101.7
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,114.77
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,174.7
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,422.4
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.3
881091,Wilford Crescent East Meadows,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,486.2
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.16
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.94
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.44
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,48.3
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,101.3
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.3
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.36
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.23
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.08
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.47
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.33
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,45.9
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.74
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.61
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.37
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.06
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.92
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.13
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,61.4
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.3
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.9
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.23
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.85
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.36
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.38
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.8
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,44.5
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.2
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,106.51
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,105.23
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,118.89
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,179.1
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.5
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,442.8
881091,Wilford Crescent East Meadows,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,501.5
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.21
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.57
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.01
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,42.5
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,96.8
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.3
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.08
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.03
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.77
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.47
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.42
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.9
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.66
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.35
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.54
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.79
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,59.7
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.6
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.41
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.81
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.93
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.4
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,147.7
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,108.67
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,114.2
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,123.89
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,173.3
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,453.8
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,477.1
881091,Wilford Crescent East Meadows,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,518.1
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.93
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.88
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.52
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.1
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,84.2
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.26
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.23
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.03
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.57
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.6
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.44
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.56
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.74
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.6
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.67
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.38
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,59.4
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.3
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.7
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.61
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.5
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.47
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.55
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.2
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,149.0
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,106.64
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,110.9
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,119.78
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,169.4
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,446.6
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,465.7
881091,Wilford Crescent East Meadows,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,503.6
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.85
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.11
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.99
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,92.3
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,81.3
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.1
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.31
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.33
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.79
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.96
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.9
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.59
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.12
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.1
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.54
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.69
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.93
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,64.3
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.9
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,140.7
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.32
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.75
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.38
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.54
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,101.79
