Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,108.99
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,119.8
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,177.2
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.2
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,460.9
881091,Wilford Crescent East Meadows,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,507.0
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.96
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.37
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.81
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.3
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,86.1
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.3
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.95
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.5
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.64
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.53
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.47
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.63
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.4
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.57
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.31
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,84.4
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.6
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.1
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.77
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.85
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.12
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.49
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.46
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.9
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.6
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,102.11
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,116.67
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,129.4
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,183.9
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,427.8
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,489.4
881091,Wilford Crescent East Meadows,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,543.1
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.99
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.13
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.1
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.4
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,104.6
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.7
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.5
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.23
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.91
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,47.2
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,116.7
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.83
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.86
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.29
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.16
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.7
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,77.3
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,163.4
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,173.7
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.48
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.96
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.03
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.28
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.54
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.82
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.2
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.3
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,117.28
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,145.21
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,131.47
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,181.0
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,485.8
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,600.4
881091,Wilford Crescent East Meadows,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,545.5
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.81
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.92
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.21
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.9
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.2
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.8
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.72
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.72
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.08
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.4
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.1
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.9
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.95
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.12
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.76
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.72
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.29
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.5
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,67.8
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.6
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,164.6
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.49
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.43
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.57
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.01
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.65
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.8
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.4
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,161.7
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,124.18
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,125.06
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,151.94
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,185.2
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,512.8
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,517.8
881091,Wilford Crescent East Meadows,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,628.4
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.7
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.12
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.16
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,39.9
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,82.4
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,96.5
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.2
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.83
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.44
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.7
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,113.1
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.93
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.38
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.6
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.75
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.83
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,67.2
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.0
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,166.5
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.11
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.63
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.62
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.32
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.69
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.79
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,140.0
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,121.3
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,130.84
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,152.72
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,183.1
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,501.2
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,540.8
881091,Wilford Crescent East Meadows,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,631.9
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.23
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.16
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.59
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.7
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,92.4
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,90.2
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.79
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.41
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.78
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.2
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.3
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.14
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.93
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.96
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.49
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.83
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.59
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,64.6
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.9
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.2
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,166.2
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.06
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.48
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.52
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.82
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,45.7
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,141.3
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,118.34
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,125.04
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,142.02
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,178.3
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,490.9
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,517.9
881091,Wilford Crescent East Meadows,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,590.0
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.24
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.64
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.96
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.0
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.2
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,95.5
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.9
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.93
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.06
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.7
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.3
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.38
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.5
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.87
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.82
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.41
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.37
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,76.3
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.2
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,170.3
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.17
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.37
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.83
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.48
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.55
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,50.9
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,144.8
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,106.32
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,123.0
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,145.71
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,196.6
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,442.3
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,510.5
881091,Wilford Crescent East Meadows,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,605.5
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.16
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.39
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.95
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,72.5
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,85.3
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.5
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
