Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.08
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.29
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.34
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.9
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.3
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.83
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.87
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.25
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.86
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.23
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.56
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,67.8
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,159.7
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.27
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.3
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.3
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.24
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.15
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,54.8
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.3
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,146.9
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,104.33
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,124.66
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,143.61
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,187.9
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.1
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,516.6
881091,Wilford Crescent East Meadows,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,596.7
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.41
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.48
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.43
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,38.3
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,89.2
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,97.7
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.2
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.74
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.83
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.87
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,123.3
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.6
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.58
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.21
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.56
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.13
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.98
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.24
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,64.9
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.4
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.09
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.6
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.19
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.89
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.25
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.8
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,107.17
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,129.95
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,133.77
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,172.5
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.3
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,537.8
881091,Wilford Crescent East Meadows,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,555.9
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.15
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.76
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.68
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.5
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,98.9
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.2
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.93
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.89
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.31
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.84
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,112.8
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.7
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.61
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.96
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.94
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.13
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.19
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.38
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,49.9
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.2
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.1
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.12
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.76
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.41
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,48.0
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.3
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,155.5
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.38
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,112.41
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,131.98
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,129.19
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,169.7
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,466.7
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,547.2
881091,Wilford Crescent East Meadows,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,538.2
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.41
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.4
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.8
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,53.1
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.2
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,109.7
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.7
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.97
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.37
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.81
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.2
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.2
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.6
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.41
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.34
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.89
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.87
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.37
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.5
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.79
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.08
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.04
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.47
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.44
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.82
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.6
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.9
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.68
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,117.14
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,131.26
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,111.1
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,185.4
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,485.7
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,543.9
881091,Wilford Crescent East Meadows,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,465.8
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.91
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.49
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.26
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,54.7
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.8
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,118.3
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.7
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.14
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.59
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.58
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.08
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,60.9
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,122.1
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.9
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.73
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.98
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.4
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.36
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.41
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.7
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.69
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.9
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.29
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.42
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.11
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.26
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.29
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.1
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.5
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,105.36
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,131.7
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,110.08
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,177.9
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.4
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,546.1
881091,Wilford Crescent East Meadows,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.6
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.04
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.02
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.04
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,45.7
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.5
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,104.2
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.89
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.76
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.03
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.55
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.9
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.32
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.57
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.64
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.77
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.37
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.77
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.7
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.67
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.2
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.34
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.28
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.04
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.02
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.09
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,138.9
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,105.43
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,129.13
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,113.07
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,166.2
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.7
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,537.0
881091,Wilford Crescent East Meadows,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,473.6
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.9
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.87
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.59
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,45.4
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,92.1
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,109.3
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.0
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.27
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.3
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.35
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,114.9
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
