Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.84
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.19
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.03
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.52
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.95
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,58.6
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.8
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.17
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.79
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.94
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.12
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.2
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,102.73
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,133.41
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,116.97
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,173.2
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,431.9
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,561.6
881091,Wilford Crescent East Meadows,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,496.9
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.84
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.26
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.96
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,40.9
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.4
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,102.4
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.4
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.93
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.07
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.05
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.63
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,44.6
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,117.5
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.87
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.59
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.89
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.64
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.64
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,66.6
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.6
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.19
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.88
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.22
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.85
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.69
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,98.49
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,113.06
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,115.05
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.7
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,477.1
881091,Wilford Crescent East Meadows,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,488.6
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.35
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.02
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.9
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.2
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.6
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.21
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.91
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.1
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.65
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.18
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.48
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.86
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.91
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.05
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.39
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.83
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.29
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.88
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.31
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.7
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.8
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.76
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,104.48
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,109.03
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,111.01
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,152.7
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.7
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,458.9
881091,Wilford Crescent East Meadows,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,470.9
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.94
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.38
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.13
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.7
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.9
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.03
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.36
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.68
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.8
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.02
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.62
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.73
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.25
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.74
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,47.3
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.52
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,48.2
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.86
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.08
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.65
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.02
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.12
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.2
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.4
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,109.19
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,110.53
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,103.41
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,158.7
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,456.6
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,464.9
881091,Wilford Crescent East Meadows,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,438.3
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.77
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.5
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.94
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,35.3
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.4
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.1
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.99
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.76
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.3
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.74
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,43.3
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.62
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.03
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.34
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.1
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.75
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.16
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.19
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.13
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.65
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.37
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.95
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.41
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.5
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.6
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.7
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,110.64
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,105.4
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,102.7
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,165.9
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,463.2
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,443.5
881091,Wilford Crescent East Meadows,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.3
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.5
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.23
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.26
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,34.7
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.0
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.8
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.29
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.32
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.02
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.86
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.11
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.55
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.13
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.29
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.13
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.28
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.87
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.24
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.35
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.61
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.2
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.07
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,102.08
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,105.82
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,99.04
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,159.2
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.1
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,444.1
881091,Wilford Crescent East Meadows,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.6
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.55
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.83
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.15
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,34.6
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.9
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.1
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.1
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.87
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.42
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.81
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.48
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.94
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.01
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.3
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.4
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.74
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,50.4
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.3
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
