Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.96
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.52
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.77
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.8
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.5
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.48
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,100.89
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,107.0
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,99.38
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.1
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,448.8
881091,Wilford Crescent East Meadows,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.4
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.34
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.44
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.84
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,39.9
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.9
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.5
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.6
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.6
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.6
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.29
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.4
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.39
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.23
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.95
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.81
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,54.1
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.44
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.94
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.57
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.24
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.92
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.4
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.02
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,99.06
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,110.31
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,94.34
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,160.8
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.7
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,463.8
881091,Wilford Crescent East Meadows,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.1
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.26
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.79
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.27
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,35.3
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.5
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.7
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.3
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.23
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.71
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.11
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.5
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.81
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.78
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.14
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.16
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.37
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.23
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.9
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.58
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.88
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.52
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.44
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,158.8
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.7
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,94.38
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,112.58
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,93.72
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.4
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,469.9
881091,Wilford Crescent East Meadows,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.2
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.36
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.88
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.32
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.9
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.87
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.66
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.47
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,47.3
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.9
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.81
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.57
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.43
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.97
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.05
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.86
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,51.4
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.15
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.04
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.11
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.89
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.06
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.3
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,171.8
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,138.4
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,101.84
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,123.83
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,100.48
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,165.6
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,422.1
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,514.0
881091,Wilford Crescent East Meadows,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.1
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.69
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.8
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.15
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.6
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.9
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.02
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.28
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.6
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.08
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.5
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.01
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.96
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.12
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.79
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.83
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.28
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.26
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,48.5
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,188.5
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,166.5
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.47
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,103.64
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,129.23
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,109.0
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,430.3
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,537.4
881091,Wilford Crescent East Meadows,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.2
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.54
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.56
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.01
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.1
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.03
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.6
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.33
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.94
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,44.3
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.8
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.18
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.51
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.83
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.28
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.67
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.62
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,52.9
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.6
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.4
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.02
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.06
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.06
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.81
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,173.5
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,174.4
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.21
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,105.99
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,136.65
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,116.94
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,164.1
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,441.5
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,569.8
881091,Wilford Crescent East Meadows,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,491.6
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.66
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.5
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.04
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,48.9
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.2
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,98.4
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.03
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.94
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.18
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.79
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,53.2
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.3
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.9
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.46
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.57
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.51
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.64
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.5
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,158.9
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,177.4
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.29
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.9
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.52
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.17
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.14
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,153.4
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,168.7
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
