Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,102.36
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,142.96
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,126.09
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,166.6
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,426.5
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,595.6
881091,Wilford Crescent East Meadows,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,528.9
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.71
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.53
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.09
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,44.6
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,94.6
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.7
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.94
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.74
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.62
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.93
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.6
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.68
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.65
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.02
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,51.5
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,150.2
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,160.0
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,182.2
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.03
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.1
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.12
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.31
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.97
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.1
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.5
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,102.06
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,140.95
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,119.74
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,167.1
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.6
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,589.2
881091,Wilford Crescent East Meadows,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,504.2
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.56
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.15
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.81
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.3
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,84.3
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.55
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.68
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.22
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,32.5
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.1
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.96
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.8
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.98
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.25
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.59
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.95
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.7
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,166.4
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,168.7
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.21
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.41
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.72
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.79
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.54
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.3
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,154.9
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.1
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,103.62
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,134.6
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,123.67
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,151.1
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,429.8
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,558.4
881091,Wilford Crescent East Meadows,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,515.8
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.19
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.63
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.77
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,37.0
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.6
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.47
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.06
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.01
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.2
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.1
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.13
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.62
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.62
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.59
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.04
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.15
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.3
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,154.9
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,140.4
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.63
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.18
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.05
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.6
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.7
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,157.2
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.3
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.94
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,106.95
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,139.27
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,113.62
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,166.0
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.0
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,572.9
881091,Wilford Crescent East Meadows,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,472.0
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.78
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.17
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.34
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.1
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.6
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.7
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.58
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.6
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.94
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.3
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.56
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.84
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.42
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.49
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.28
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,44.5
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.05
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.4
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.43
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.06
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.2
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.16
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.4
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,162.3
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.8
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,94.07
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,130.38
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,103.55
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,174.1
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.1
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,542.0
881091,Wilford Crescent East Meadows,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.3
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.19
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.3
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.36
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.8
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.1
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.9
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.59
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.09
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.9
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.46
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.89
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.88
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,48.6
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.16
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.68
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.26
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.1
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.51
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,48.7
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,190.2
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.7
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,84.88
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,125.44
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,104.09
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,163.4
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.0
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,522.1
881091,Wilford Crescent East Meadows,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.4
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.93
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.55
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.32
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,51.5
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.9
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,98.5
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.81
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.28
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.63
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,51.4
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.4
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.66
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.24
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.75
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.7
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.2
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.28
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.89
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.38
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.76
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.92
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,50.8
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.8
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,173.9
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.5
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,80.59
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,118.11
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,104.54
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,164.9
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,493.8
881091,Wilford Crescent East Meadows,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.3
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
