Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.45
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.66
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.7
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,46.5
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.9
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,95.4
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.3
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.57
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.37
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.79
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.4
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.59
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.42
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.8
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.94
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,59.8
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.12
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.69
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.05
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.3
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,85.08
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,111.19
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,105.31
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,468.1
881091,Wilford Crescent East Meadows,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,447.4
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.55
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.55
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.21
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,59.4
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.7
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,107.3
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.6
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.98
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.52
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.44
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,55.1
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.7
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.1
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.67
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.43
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.57
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,56.8
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.91
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.06
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.46
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.2
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,157.5
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,80.89
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,112.19
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,102.63
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,471.3
881091,Wilford Crescent East Meadows,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,436.3
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.8
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.89
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.7
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.4
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,96.4
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.8
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.34
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.33
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.4
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,42.9
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.2
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.35
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.86
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.49
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.42
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,60.3
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,50.9
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.18
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.79
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.98
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.82
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.91
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,166.0
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,160.1
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,82.67
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,118.01
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,110.83
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,151.5
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,496.2
881091,Wilford Crescent East Meadows,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,469.7
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.73
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.38
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.37
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,97.8
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.6
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.25
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.56
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.42
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.8
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.27
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.56
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.1
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.23
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.48
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,55.9
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.52
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.53
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.48
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.84
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.29
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,161.1
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.8
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,78.88
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,114.48
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,109.1
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,153.0
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.6
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,479.3
881091,Wilford Crescent East Meadows,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.6
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.9
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.52
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.6
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.0
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.07
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.92
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.1
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.1
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.1
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.99
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.31
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.33
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,59.1
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.67
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.1
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.49
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.87
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.2
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.0
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.9
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,90.83
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,103.34
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,105.83
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.6
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,435.3
881091,Wilford Crescent East Meadows,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,448.3
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.31
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.17
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.14
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.2
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,84.8
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.7
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.91
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.17
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.68
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.41
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,51.4
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.53
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.22
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.01
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,159.9
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.7
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,79.06
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,111.19
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,99.86
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,465.4
881091,Wilford Crescent East Meadows,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.7
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.06
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.42
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.54
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.91
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.5
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.14
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.83
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.56
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.7
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
