Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.94
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.26
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.35
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,50.3
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.61
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.41
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.08
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.84
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.1
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,166.4
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,159.4
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,94.28
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,117.12
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,108.32
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.9
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,490.3
881091,Wilford Crescent East Meadows,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.9
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.74
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.62
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.94
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,62.5
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.5
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,112.1
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.93
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.5
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.76
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.33
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,68.5
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.4
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.2
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.3
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.65
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.64
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.29
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.65
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.51
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.91
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.91
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.82
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.12
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.7
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,174.5
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,164.2
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,111.43
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,126.55
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,103.26
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,175.2
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,464.6
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,531.3
881091,Wilford Crescent East Meadows,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.8
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.68
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.82
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.91
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.8
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,91.8
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.13
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.4
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.19
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,44.3
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.1
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.01
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.02
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.49
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.91
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.67
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.87
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,52.6
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.01
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.02
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.77
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.87
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.9
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.7
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,98.09
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,112.54
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,97.54
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.7
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,473.9
881091,Wilford Crescent East Meadows,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.4
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.55
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.88
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.14
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.3
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,100.4
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.4
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.17
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.13
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.24
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.2
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.61
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.88
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.47
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.33
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.03
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.6
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.2
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,150.7
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.6
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,95.87
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,124.05
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,99.24
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,161.1
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.1
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,520.6
881091,Wilford Crescent East Meadows,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.2
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.67
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.9
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.94
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.9
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,95.8
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.68
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.55
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.4
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.37
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.25
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.16
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.11
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.55
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.53
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.24
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.9
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.11
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.99
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.9
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,155.4
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,96.83
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,123.84
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,100.5
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,159.6
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,404.6
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,517.5
881091,Wilford Crescent East Meadows,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,426.1
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.09
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.49
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.56
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.6
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,94.4
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.5
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.27
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.27
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,45.9
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.3
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.39
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.81
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.39
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.36
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.23
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.84
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.11
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.77
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.8
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,162.3
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.9
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,94.53
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,127.3
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,93.33
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,185.5
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.4
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,532.1
881091,Wilford Crescent East Meadows,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.6
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.22
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.98
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.72
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.3
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,91.8
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.63
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.47
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.28
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.0
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.51
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.74
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.31
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,45.2
