Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.39
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.53
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.73
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.7
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.53
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.9
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.2
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,80.06
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,116.45
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,105.22
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,150.4
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,485.9
881091,Wilford Crescent East Meadows,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,442.2
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.94
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.17
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.94
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.0
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.4
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.8
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.68
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.32
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.15
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,29.1
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.9
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.49
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.42
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.05
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.46
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,45.7
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.45
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.18
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.32
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.68
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.8
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,159.0
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.4
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,94.14
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,123.42
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,107.97
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,517.6
881091,Wilford Crescent East Meadows,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,458.0
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.51
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.41
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.38
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.9
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.1
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.27
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.94
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.08
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.9
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.58
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.73
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.81
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,50.8
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.63
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.43
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.93
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.8
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.8
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.2
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,107.65
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,122.91
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,104.85
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.1
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,511.4
881091,Wilford Crescent East Meadows,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,441.7
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.38
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.96
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.12
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,48.1
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.8
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,100.0
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.1
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.43
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.01
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.26
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,48.9
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.3
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.11
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.1
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.87
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.29
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.52
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.7
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.93
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,50.3
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.96
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.91
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.97
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.1
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.0
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,168.6
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.3
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,95.1
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,135.2
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,100.26
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,180.9
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.8
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,563.1
881091,Wilford Crescent East Meadows,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.7
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.25
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.28
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (RMS),A,43.2
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.2
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.3
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.14
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.08
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.36
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.7
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.69
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.54
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.46
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.84
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,50.5
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.36
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.71
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.29
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.1
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.41
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,161.1
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.4
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,88.16
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,124.68
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,106.42
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,157.3
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,521.3
881091,Wilford Crescent East Meadows,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,448.5
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.87
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.86
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.8
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.4
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,87.8
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.22
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.36
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.62
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.9
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.17
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.99
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.67
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.43
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.57
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,56.1
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.3
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.2
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.98
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.14
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.1
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.15
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.94
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,141.7
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,187.1
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,104.85
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,132.64
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,104.96
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,169.4
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.7
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,554.4
881091,Wilford Crescent East Meadows,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.4
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.87
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.84
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.9
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.6
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,100.2
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.83
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.88
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.97
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.2
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.42
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.38
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.57
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.96
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.18
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.8
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.2
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.08
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.55
