Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.9
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.15
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.6
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,163.3
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.8
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,117.59
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,133.07
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,112.53
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,159.6
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,491.2
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,557.1
881091,Wilford Crescent East Meadows,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,475.3
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.64
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.68
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.44
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,55.1
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.4
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,116.2
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.3
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.62
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.07
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.71
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.8
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.43
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.03
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.7
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.02
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.83
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,54.9
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.7
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,153.8
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.3
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.29
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.18
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.11
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.31
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.4
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,136.5
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.3
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,112.17
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,140.08
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,114.89
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,168.5
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,470.0
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,587.2
881091,Wilford Crescent East Meadows,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,485.6
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.79
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.43
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.3
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.3
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,90.1
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.72
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.34
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.35
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.9
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.48
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.68
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.46
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.39
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.43
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,134.0
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,163.3
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,163.7
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.45
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.68
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.27
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.07
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.66
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.7
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.8
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,104.8
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,132.73
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,121.29
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,143.9
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,439.3
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,556.6
881091,Wilford Crescent East Meadows,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,511.7
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.21
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.32
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.88
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.1
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.3
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.91
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.17
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.96
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.9
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.37
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.59
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.84
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.12
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.88
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.8
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,45.2
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.3
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,136.1
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.9
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.34
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.94
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.75
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.41
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.8
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.6
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,142.6
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,109.7
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,130.86
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,125.15
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,459.1
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,548.6
881091,Wilford Crescent East Meadows,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,529.2
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.33
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.41
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.12
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.2
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.3
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.85
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.78
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.88
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,48.2
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.2
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.1
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.4
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.56
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.71
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.72
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.5
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.6
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.7
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.6
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.93
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.91
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.42
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.67
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.99
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.4
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.7
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,100.7
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,130.68
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,133.71
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,164.6
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.3
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,548.2
881091,Wilford Crescent East Meadows,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,562.3
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.94
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.35
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.11
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,47.9
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,93.9
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.94
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.45
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.55
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,55.8
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.6
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.08
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.97
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.53
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.17
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.32
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.1
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.3
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.6
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,48.7
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.12
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.44
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.08
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.8
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.4
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.7
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,98.6
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,127.06
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,108.08
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,152.5
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.5
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,532.0
881091,Wilford Crescent East Meadows,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,457.2
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.41
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.55
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.64
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,47.9
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,103.0
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.5
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.93
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.67
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.31
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,38.3
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.4
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.7
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.27
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.25
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.05
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.38
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.51
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.88
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,57.8
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.9
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.5
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,176.5
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.69
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.04
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.34
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.23
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.7
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.6
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,96.09
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,124.44
