Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,120.47
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.0
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,519.9
881091,Wilford Crescent East Meadows,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,505.2
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.83
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.88
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.23
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,52.8
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.8
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,100.4
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.95
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.8
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.15
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.6
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.51
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.28
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.5
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.57
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.99
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.12
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,51.7
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.8
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.78
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.48
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.49
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.79
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.66
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.4
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,88.09
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,109.2
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,102.26
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,458.8
881091,Wilford Crescent East Meadows,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,431.7
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.84
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.7
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.69
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.3
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.4
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.8
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.26
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.12
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.8
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,42.9
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.5
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.83
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.49
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.04
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.1
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.8
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.4
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.53
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.18
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.54
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.21
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.33
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,75.67
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,92.2
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,108.48
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,144.7
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.4
881091,Wilford Crescent East Meadows,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.4
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.2
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.79
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.98
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,32.3
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.3
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.1
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.34
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.85
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.2
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.3
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.13
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.74
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.97
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.1
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.66
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.13
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.26
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.86
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.68
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,42.7
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.1
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,79.68
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,94.38
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,107.04
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.2
881091,Wilford Crescent East Meadows,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,452.5
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.17
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.55
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.44
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.7
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.97
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.26
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,29.5
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.97
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.36
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.71
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.58
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.03
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.79
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.3
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.42
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.79
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,78.78
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,86.6
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,90.98
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.4
881091,Wilford Crescent East Meadows,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.24
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.38
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.63
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,31.5
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,68.7
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.78
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.65
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.81
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,28.5
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.25
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.85
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.05
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.9
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.31
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.92
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.2
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.9
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.07
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.79
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.91
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.99
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.37
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,84.64
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,92.82
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,93.25
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.4
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.9
881091,Wilford Crescent East Meadows,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.17
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.3
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.25
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.4
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.1
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.18
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.75
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.9
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.18
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.81
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.43
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.35
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.89
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.89
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.7
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.75
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.6
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,85.82
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,89.08
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,104.27
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.1
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.8
881091,Wilford Crescent East Meadows,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.7
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.98
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.46
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.58
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,39.5
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.0
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.8
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.3
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
