Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.97
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.94
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.95
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,34.6
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.2
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.1
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.84
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.09
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.2
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,55.8
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.9
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.3
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.83
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.72
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.87
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.29
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.13
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.97
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.2
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,90.03
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,82.12
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,98.64
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.3
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
881091,Wilford Crescent East Meadows,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.6
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.62
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.18
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.83
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,31.1
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.4
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.67
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.5
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.25
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.08
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.54
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.7
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.22
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.96
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,74.6
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.3
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.8
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.83
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.51
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.22
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.01
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.81
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.31
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.7
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.7
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,161.4
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,96.01
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,87.31
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,101.3
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.9
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.3
881091,Wilford Crescent East Meadows,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.5
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.85
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.22
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.81
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,30.5
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.0
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.1
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.69
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.97
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.44
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.36
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.52
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.45
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.55
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.77
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,51.2
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.61
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.3
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.24
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.63
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.68
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.88
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.4
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.4
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,158.4
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,85.62
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,89.94
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,96.68
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.7
881091,Wilford Crescent East Meadows,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.3
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.88
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.31
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.89
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.9
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.7
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.8
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.71
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.06
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.19
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.46
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.29
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.09
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.34
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.15
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.25
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.16
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.59
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.77
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.9
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.4
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,168.1
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,88.25
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,92.14
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,100.23
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.9
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.6
881091,Wilford Crescent East Meadows,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.8
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.56
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.94
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.35
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.7
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.2
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.49
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.07
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.04
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.03
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.57
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.93
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.56
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.24
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.77
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.92
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.77
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.1
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,167.3
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,74.52
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,86.85
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,95.01
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.1
881091,Wilford Crescent East Meadows,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.2
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.57
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.46
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.54
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.57
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.27
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.2
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.42
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.27
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.93
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.73
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.78
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,49.5
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.4
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.3
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.13
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.38
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.57
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.67
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.18
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.1
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.1
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,164.1
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,72.89
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,90.24
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,97.1
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.8
881091,Wilford Crescent East Meadows,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.3
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.2
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.71
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.62
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.6
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.04
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
