Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.24
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.23
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.48
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.76
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,59.4
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.77
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.24
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.65
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.61
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.41
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.43
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.3
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.4
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,165.8
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,70.73
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,88.56
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,97.96
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
881091,Wilford Crescent East Meadows,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.32
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.53
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.25
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.7
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.95
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.61
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.3
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.44
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.47
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.9
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.65
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.83
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.97
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.89
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.69
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.08
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,158.4
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.6
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,176.4
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,73.38
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,87.1
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,93.13
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.9
881091,Wilford Crescent East Meadows,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.8
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.91
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.95
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,33.8
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.8
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.53
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.14
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.13
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.98
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.37
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.86
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.5
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.69
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.96
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.25
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.1
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.87
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.4
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.6
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,184.2
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,75.3
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,94.39
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,99.41
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.8
881091,Wilford Crescent East Meadows,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.4
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.52
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.28
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.36
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.6
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.86
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.71
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.86
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,48.2
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.47
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.37
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.39
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.09
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.84
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.11
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.33
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.25
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.7
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.3
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.3
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,155.1
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,73.8
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,89.27
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,89.45
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
881091,Wilford Crescent East Meadows,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.84
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.45
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.44
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,73.5
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.99
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.9
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,54.8
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.81
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.89
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.39
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.61
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.08
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,45.9
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.82
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.06
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.61
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.5
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.7
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.75
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,69.96
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,85.37
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,84.98
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
881091,Wilford Crescent East Meadows,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.88
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.28
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.37
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.49
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.4
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.99
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.48
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.89
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.59
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.36
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.04
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.47
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.77
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.69
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,62.03
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,73.28
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,72.38
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
881091,Wilford Crescent East Meadows,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.1
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.38
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.25
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.1
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.15
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.63
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.61
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,47.4
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.5
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.45
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.34
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.35
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
