Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.3
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.96
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.8
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.25
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,62.45
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,76.6
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,71.34
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
881091,Wilford Crescent East Meadows,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.03
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.87
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.49
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.9
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.43
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.35
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.69
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.65
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.6
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.26
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.33
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,52.02
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,71.78
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,65.85
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
881091,Wilford Crescent East Meadows,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.24
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.81
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.58
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.2
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.46
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.37
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.37
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.95
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.41
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.94
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.29
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,64.86
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,66.62
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
881091,Wilford Crescent East Meadows,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.19
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.96
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.57
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.43
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.56
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.72
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.25
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.96
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.26
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.51
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.65
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.23
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.45
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.15
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
881091,Wilford Crescent East Meadows,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.23
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.74
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.93
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.3
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.26
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.3
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.63
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.09
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.25
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.49
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.57
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.85
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.55
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.9
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.44
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,51.17
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,69.07
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,69.77
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
881091,Wilford Crescent East Meadows,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.16
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.94
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.61
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,29.9
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.3
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.45
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.07
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.75
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.11
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.28
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.87
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.03
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.64
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,69.29
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,61.05
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
881091,Wilford Crescent East Meadows,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.42
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.25
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.76
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.48
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,30.4
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.64
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.22
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.18
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.11
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.3
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.53
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.45
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.22
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
