Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.23
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.16
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,51.44
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,64.27
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,63.11
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
881091,Wilford Crescent East Meadows,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.73
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.41
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.48
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.7
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.2
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.26
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.14
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.03
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.96
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.03
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.49
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.97
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.98
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,58.64
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,66.5
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,60.7
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
881091,Wilford Crescent East Meadows,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.88
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.33
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.97
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.97
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.76
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.32
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.36
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.38
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.61
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.23
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.08
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.45
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.62
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.49
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,57.51
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,62.26
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,68.26
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
881091,Wilford Crescent East Meadows,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.25
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.71
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.89
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.53
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,29.5
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.3
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.78
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.12
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.56
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.33
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.41
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.87
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,50.84
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,58.56
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,63.69
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
881091,Wilford Crescent East Meadows,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.13
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.26
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.15
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.72
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,30.4
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.4
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,30.4
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.54
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.17
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.45
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.1
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.71
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,48.65
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,59.11
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,57.72
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
881091,Wilford Crescent East Meadows,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.3
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.02
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.56
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.72
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.96
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.31
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.66
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.2
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.49
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.52
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.82
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,47.15
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,56.62
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,60.69
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
881091,Wilford Crescent East Meadows,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.28
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.96
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.72
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.61
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,29.9
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.1
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.95
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.43
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,30.7
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.36
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.0
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.37
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.04
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.08
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,45.3
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.4
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.48
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.96
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,58.03
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,62.51
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
881091,Wilford Crescent East Meadows,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.73
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.21
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.24
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.75
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.49
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
