Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.95
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.74
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.06
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.58
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.91
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.04
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.16
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.12
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.11
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,48.29
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,54.32
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,60.95
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
881091,Wilford Crescent East Meadows,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.99
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.49
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.79
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.29
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.41
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.86
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.65
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.17
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.84
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.65
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.46
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,51.48
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,55.79
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,70.49
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
881091,Wilford Crescent East Meadows,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.29
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.12
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.47
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,26.3
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.63
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,26.3
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.35
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.63
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.04
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.55
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.53
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.62
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,53.05
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,55.28
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,73.43
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
881091,Wilford Crescent East Meadows,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.22
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.36
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.84
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,30.1
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.7
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.92
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.82
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.46
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.31
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.48
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.68
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.94
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,57.38
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,68.42
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
881091,Wilford Crescent East Meadows,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.33
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.44
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.89
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.05
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.56
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.99
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.12
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.91
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.44
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.66
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,51.17
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,59.4
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,64.53
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
881091,Wilford Crescent East Meadows,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.07
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.36
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.95
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.61
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.08
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,22.9
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.86
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.47
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.8
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.47
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.63
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.02
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,52.55
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,54.77
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,66.31
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
881091,Wilford Crescent East Meadows,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.61
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.19
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.58
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.05
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
