Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.4
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.59
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.65
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.5
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,51.8
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.3
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.37
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.19
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,61.87
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,59.2
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,66.06
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
881091,Wilford Crescent East Meadows,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.12
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.52
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.65
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.64
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.73
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.12
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.85
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.7
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.52
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.11
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,54.3
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.2
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.46
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.49
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,55.61
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,57.15
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,71.18
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
881091,Wilford Crescent East Meadows,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.21
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.34
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.37
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.64
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.51
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.68
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.5
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.14
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.74
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.9
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.95
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,61.0
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.7
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.62
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,54.95
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,74.97
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
881091,Wilford Crescent East Meadows,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.16
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.3
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.8
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.54
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,29.9
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.78
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.64
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.04
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.71
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.77
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.87
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.06
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,61.2
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.2
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.4
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,59.71
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,55.7
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,71.25
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
881091,Wilford Crescent East Meadows,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.39
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.45
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.64
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.84
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.52
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.72
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.24
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.99
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.28
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,62.7
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.6
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.8
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.03
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.21
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,66.62
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,57.8
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,76.03
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
881091,Wilford Crescent East Meadows,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.99
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.63
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.21
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.18
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,26.3
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.76
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.95
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.61
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.86
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.41
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.83
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,64.3
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.8
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.8
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.79
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,65.46
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,57.04
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,79.69
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
881091,Wilford Crescent East Meadows,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.14
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.26
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.43
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.21
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.95
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.44
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.74
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.5
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.51
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.6
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.49
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,58.0
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.9
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.9
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
