Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.22
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.26
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,63.57
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,59.16
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,77.79
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
881091,Wilford Crescent East Meadows,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.1
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.07
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.8
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.23
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.2
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.42
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.21
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.78
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.15
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.74
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.55
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,60.3
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.6
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.3
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.75
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.23
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.62
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,63.44
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,59.33
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,76.47
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
881091,Wilford Crescent East Meadows,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.12
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.94
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.38
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.84
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.32
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.72
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.31
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.13
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.05
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.29
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,66.3
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.3
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.8
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.07
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.96
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,54.85
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,76.88
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
881091,Wilford Crescent East Meadows,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.97
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.51
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.45
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,22.1
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.93
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,20.6
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.64
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.28
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.55
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.19
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.64
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,60.3
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.3
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.82
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.33
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.65
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,66.67
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,56.04
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,74.34
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
881091,Wilford Crescent East Meadows,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.2
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.21
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.67
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.55
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.54
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.19
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.9
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.58
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.57
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.75
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,54.6
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.4
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.16
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.23
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.64
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.39
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.29
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,69.88
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,60.01
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,75.84
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
881091,Wilford Crescent East Meadows,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.98
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.87
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.75
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,21.7
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.91
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,20.6
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.86
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.86
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.76
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.01
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.83
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,48.3
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.8
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.38
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.08
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.59
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.68
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,74.7
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,65.69
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,79.72
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
881091,Wilford Crescent East Meadows,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.55
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.58
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.27
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.99
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.45
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.76
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.05
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.23
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.37
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.97
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.19
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.92
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.46
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,56.5
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.9
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.4
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.42
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.75
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
