Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,71.74
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,62.27
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,81.97
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
881091,Wilford Crescent East Meadows,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.02
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.57
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.31
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.4
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.19
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.22
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.35
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.26
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.41
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.78
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.93
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.8
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.6
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.29
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.98
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.06
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,73.76
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,63.95
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,85.01
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
881091,Wilford Crescent East Meadows,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.28
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.87
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.01
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.01
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.49
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.11
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.35
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.48
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.54
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.82
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,58.1
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.8
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.3
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.04
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,43.2
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,73.45
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,63.22
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,85.48
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
881091,Wilford Crescent East Meadows,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.02
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.73
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.54
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.82
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,28.3
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.6
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.58
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.6
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.3
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.84
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.09
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.56
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.44
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,50.5
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.5
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.7
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.86
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.12
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.2
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,70.92
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,71.82
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,90.32
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
881091,Wilford Crescent East Meadows,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.4
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.05
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.09
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.39
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.9
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.91
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.54
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.28
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.83
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.77
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.34
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.02
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.05
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.8
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.5
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.3
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.43
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.25
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.68
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.14
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,80.44
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,78.83
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,81.83
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
881091,Wilford Crescent East Meadows,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.28
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.75
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.94
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.3
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.01
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.34
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.57
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.9
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.05
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.55
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.74
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.86
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.6
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.1
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.8
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.27
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.77
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.22
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.67
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,79.67
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,79.51
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,84.38
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
881091,Wilford Crescent East Meadows,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.91
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.53
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.12
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.77
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.44
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.33
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.88
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.13
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.9
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.5
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.68
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.05
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,48.5
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.8
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.0
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.3
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.41
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.15
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.54
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.41
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.88
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.48
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,75.05
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,80.48
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,85.06
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
881091,Wilford Crescent East Meadows,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.19
