Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.26
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.59
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.4
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.15
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.62
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.7
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.95
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.41
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.93
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.95
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,46.1
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.5
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.86
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.79
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.23
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.53
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,66.63
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,81.12
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,80.51
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
881091,Wilford Crescent East Meadows,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.25
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.59
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,24.9
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.25
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.47
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.14
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.42
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.92
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.66
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.01
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.87
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.34
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.12
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,73.25
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,82.31
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,77.06
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.6
881091,Wilford Crescent East Meadows,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.85
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.65
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.9
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.9
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.3
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.81
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.81
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.01
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.76
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.37
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.23
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.27
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,45.7
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.8
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.88
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,74.95
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,76.55
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,80.26
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
881091,Wilford Crescent East Meadows,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.29
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.11
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.14
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.91
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.6
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.39
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.92
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.15
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.65
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.28
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.25
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.01
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.42
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.07
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.8
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.51
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,74.95
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,66.35
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,68.55
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
881091,Wilford Crescent East Meadows,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.77
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.25
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.68
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.9
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.2
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.93
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.41
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.45
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.6
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.31
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.94
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,47.3
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.27
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.33
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.56
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,68.08
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,68.55
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,73.68
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
881091,Wilford Crescent East Meadows,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.1
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.1
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.28
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.74
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.7
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.41
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.38
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.84
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.81
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.44
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.23
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.64
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.82
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,65.04
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,68.62
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,65.51
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
881091,Wilford Crescent East Meadows,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.62
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.98
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.63
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.3
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.8
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.01
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.2
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.44
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
