Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.85
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.2
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.48
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.64
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.48
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,73.03
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,66.53
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,75.28
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
881091,Wilford Crescent East Meadows,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.77
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.2
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.68
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.76
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.44
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,26.3
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.9
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.1
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.97
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.02
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.56
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.58
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.88
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.13
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.47
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,46.0
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.05
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.1
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.24
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.47
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,74.79
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,65.62
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,78.42
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
881091,Wilford Crescent East Meadows,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.36
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.05
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.57
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.13
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,31.1
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.6
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.18
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.44
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.62
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.51
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.12
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.58
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.59
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.93
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.88
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.11
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,66.6
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,70.51
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,76.96
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
881091,Wilford Crescent East Meadows,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.41
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.17
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.74
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.26
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,30.6
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.3
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.37
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.79
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.6
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.23
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.13
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.58
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.65
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,49.1
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.29
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.1
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,68.16
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,70.43
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,82.78
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
881091,Wilford Crescent East Meadows,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.17
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.57
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.02
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.95
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,31.5
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.3
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.7
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.97
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.4
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.17
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.26
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.93
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.6
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.15
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,50.8
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.95
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.64
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.23
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.48
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,73.18
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,74.46
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,88.29
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
881091,Wilford Crescent East Meadows,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.7
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.9
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.78
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.59
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.72
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,29.4
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.7
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.81
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.55
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.44
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.53
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.74
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.36
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.39
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.78
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.65
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.81
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,76.98
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,83.27
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,93.84
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
881091,Wilford Crescent East Meadows,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.7
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.6
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.94
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.08
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,30.4
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.8
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.29
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.29
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.5
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,32.5
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.65
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.1
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.17
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.23
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.16
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,49.4
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.9
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
