Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.19
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.58
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.24
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,84.92
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,76.67
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,90.24
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,158.3
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
881091,Wilford Crescent East Meadows,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.38
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.13
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.9
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,34.6
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.1
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.78
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.86
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.62
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,44.6
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.8
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.58
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.04
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.15
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.26
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.13
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.73
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.41
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.19
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,72.84
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,71.29
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,98.79
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,177.6
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
881091,Wilford Crescent East Meadows,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,418.3
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.73
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.37
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.2
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.3
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.1
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.58
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.24
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.5
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.98
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.19
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.09
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.32
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.55
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.65
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,68.3
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.98
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.71
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,42.4
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.36
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.16
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,89.35
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,76.85
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,101.27
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,178.3
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.6
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
881091,Wilford Crescent East Meadows,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.9
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.39
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.3
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.13
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.7
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.33
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.6
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.01
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,30.5
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.7
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.26
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.26
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.18
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.14
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.48
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,56.6
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.99
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.49
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.3
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,56.4
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.3
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,93.25
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,82.28
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,96.25
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,167.2
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.7
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
881091,Wilford Crescent East Meadows,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.54
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.38
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.97
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.8
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.5
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.52
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.83
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.24
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.31
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.99
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.64
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.6
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.34
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.2
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.02
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.09
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.23
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.1
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,91.28
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,87.74
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,106.38
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,173.1
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.5
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.3
881091,Wilford Crescent East Meadows,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.1
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.1
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.56
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.85
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.9
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.2
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.2
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.21
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.58
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.44
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.7
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.31
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,47.9
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.25
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.99
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.38
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.29
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.1
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,57.8
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.08
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.21
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.86
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.17
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,95.46
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,89.46
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,114.5
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,184.2
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.3
881091,Wilford Crescent East Meadows,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,475.9
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.57
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.92
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.6
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,73.1
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.1
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.4
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.95
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.8
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.71
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.1
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.89
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.61
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.03
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.74
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.84
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.34
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.1
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.31
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.27
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.92
