Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,97.76
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,92.44
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,106.42
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,169.4
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.0
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.7
881091,Wilford Crescent East Meadows,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.3
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.96
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.51
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.88
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.91
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,34.2
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.8
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.3
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.54
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.02
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.67
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.53
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.96
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.35
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.28
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.17
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,55.3
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.9
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.11
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.66
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,93.38
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,94.38
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,110.12
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,174.8
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.6
881091,Wilford Crescent East Meadows,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,456.5
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.61
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.59
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.4
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.4
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.5
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.4
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.07
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.91
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.31
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.3
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.4
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.63
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.03
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.18
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.45
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.55
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.25
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.24
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,55.9
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.83
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.07
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.46
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,87.25
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,100.45
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,122.36
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,197.4
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.0
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,418.4
881091,Wilford Crescent East Meadows,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,509.0
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.35
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.3
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.8
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,90.4
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.9
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.8
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.01
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.38
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.43
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.2
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,50.7
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.4
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.3
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.91
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.63
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.75
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.84
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.89
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.54
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.08
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,60.9
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.9
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.35
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.62
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.4
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.54
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,50.1
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,100.35
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,97.01
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,129.33
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,208.1
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.8
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.2
881091,Wilford Crescent East Meadows,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,541.5
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.23
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.57
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.89
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.89
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.1
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.9
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.6
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.49
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.71
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.2
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,66.3
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,129.5
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.73
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.54
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.22
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.81
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.19
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.71
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,63.0
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.1
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.04
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.56
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,47.7
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,97.49
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,94.61
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,128.53
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,217.1
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.8
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.5
881091,Wilford Crescent East Meadows,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,536.8
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.83
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.21
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.65
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.5
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,76.5
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.2
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.26
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.57
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.61
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.28
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,47.8
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.7
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.7
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.6
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,42.9
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.88
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.17
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.39
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.19
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.44
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,65.6
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.9
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.29
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.95
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,100.23
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,93.9
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,131.41
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,218.6
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.0
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,393.9
881091,Wilford Crescent East Meadows,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,550.5
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.76
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.68
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.81
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.8
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.4
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.4
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.92
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.31
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.85
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.1
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.05
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.51
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.09
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.57
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.74
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.93
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.33
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,64.5
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.0
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.37
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.34
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.8
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,57.8
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.6
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,102.34
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,94.54
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,128.41
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,206.3
