Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.3
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.2
881091,Wilford Crescent East Meadows,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,536.7
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.95
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.03
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.65
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.7
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,83.2
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.1
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.99
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.51
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.15
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.04
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.57
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.89
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.68
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.09
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.56
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.09
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,59.0
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.6
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.15
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.17
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.12
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.96
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,61.1
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.8
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,97.99
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,94.26
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,135.78
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,221.8
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.8
881091,Wilford Crescent East Meadows,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,562.4
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.12
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.76
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,96.0
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,86.7
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.4
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.38
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.87
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.77
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.8
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.1
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.03
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.86
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.01
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.12
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.27
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.8
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,63.4
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,130.7
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.28
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.71
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.61
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,47.4
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.9
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.9
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,120.27
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,103.43
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,126.86
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,199.0
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,497.0
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,429.8
881091,Wilford Crescent East Meadows,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,526.5
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.52
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.2
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.93
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,82.3
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,93.8
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.3
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.94
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.99
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.5
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,34.1
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.7
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.1
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.05
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.8
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.83
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.6
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.37
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.72
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.84
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.94
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,56.5
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.9
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.7
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.54
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.09
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.13
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,45.9
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.4
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,123.92
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,110.41
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,119.82
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,189.3
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,519.8
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,465.7
881091,Wilford Crescent East Meadows,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,506.1
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.21
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.63
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.56
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.6
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.4
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.2
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.61
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.71
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.12
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.6
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.9
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.49
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,45.2
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.59
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.27
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.7
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.56
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.83
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.2
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,55.7
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.3
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.9
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.75
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.08
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.63
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.37
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.06
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,52.3
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.9
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.6
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,130.25
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,114.52
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,128.9
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,198.7
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,540.2
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,477.8
881091,Wilford Crescent East Meadows,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,538.0
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.94
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.79
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.6
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.7
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.8
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.89
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.61
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.24
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.8
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.62
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.69
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.43
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.11
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.12
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.41
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.94
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,62.4
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.3
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.39
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.96
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.5
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.67
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,59.2
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,148.2
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,122.52
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,106.36
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,134.96
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,211.8
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,513.1
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,447.4
881091,Wilford Crescent East Meadows,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,568.0
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.13
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.61
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.25
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,36.1
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,100.4
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.4
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.9
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.67
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.24
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.2
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.7
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.39
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.21
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.33
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.91
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.61
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.12
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.08
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,86.9
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.1
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,177.7
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.83
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.31
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.29
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.67
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.48
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.99
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.32
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,50.4
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,144.8
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,131.11
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,111.0
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,145.72
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,220.9
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,543.8
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,463.1
881091,Wilford Crescent East Meadows,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,607.4
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.63
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.87
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.4
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,98.8
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,96.4
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.0
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.44
