Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.44
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.71
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.1
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.77
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.61
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.75
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.57
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.53
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.63
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.55
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,64.7
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.88
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.45
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.69
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,58.3
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.8
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,123.61
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,108.36
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,137.81
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,212.1
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,517.0
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,455.2
881091,Wilford Crescent East Meadows,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,577.8
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.78
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.89
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.45
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,45.2
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.4
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.0
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,102.6
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.85
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.29
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.42
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.28
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,57.9
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.6
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.8
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.2
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.91
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.55
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.78
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.06
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.67
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.48
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,73.0
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.2
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,130.9
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.88
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,54.0
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.1
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.05
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.74
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.83
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.75
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.41
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,65.8
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,153.8
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,150.04
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,99.74
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,143.05
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,276.2
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,625.4
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,420.5
881091,Wilford Crescent East Meadows,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,599.7
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.44
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.93
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.97
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,44.5
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.2
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,75.2
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.1
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.79
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.96
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.74
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,46.8
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.7
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.4
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.48
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.09
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.24
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.89
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.17
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.33
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.81
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,78.5
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.4
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.7
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.97
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.83
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.15
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.91
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.42
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.61
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,63.4
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,156.8
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.4
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,150.77
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,102.71
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,143.27
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,275.2
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,623.7
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.5
881091,Wilford Crescent East Meadows,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,595.9
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.26
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.99
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.91
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,49.3
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,122.3
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.2
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,112.7
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.68
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.68
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.66
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,47.9
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,111.0
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.7
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,116.8
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.74
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.94
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.56
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.83
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.96
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.63
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,71.8
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.9
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.7
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.8
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.08
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.68
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.29
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.38
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.72
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,59.0
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.3
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,151.2
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,148.22
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,115.04
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,153.06
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,243.6
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,616.8
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,481.4
881091,Wilford Crescent East Meadows,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,640.9
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.78
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.3
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.61
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,50.1
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,116.1
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.1
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,94.5
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.97
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.06
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.54
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.0
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.9
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.02
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.29
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.73
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.9
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.19
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.13
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.17
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,69.7
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.9
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.3
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.77
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.52
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.18
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.76
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.63
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.94
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,51.7
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,149.8
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,132.64
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,115.9
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,140.84
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,206.3
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,552.4
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,484.4
881091,Wilford Crescent East Meadows,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,588.8
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.19
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.79
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.99
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,42.5
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,101.7
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.7
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.6
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.63
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.8
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.04
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,41.3
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,112.5
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.11
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.15
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.38
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.62
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.83
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.77
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.31
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,67.5
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,144.8
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.5
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.7
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.55
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.3
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.77
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.15
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.24
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,59.2
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,169.0
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,135.11
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,142.25
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,149.32
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,176.7
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,565.0
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,595.1
881091,Wilford Crescent East Meadows,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,626.4
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.84
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.96
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.52
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,100.6
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,88.8
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.4
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.7
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.51
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.67
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.3
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.8
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.6
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.53
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.08
