Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.31
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.91
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.77
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.13
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.02
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,77.1
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,143.2
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.0
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.21
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,55.7
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.3
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.18
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.02
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.74
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.92
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.25
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,50.8
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.4
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,155.3
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,137.81
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,131.43
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,149.38
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,187.4
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,576.1
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,551.2
881091,Wilford Crescent East Meadows,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,627.9
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.82
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.36
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.56
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.6
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,86.6
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,115.8
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.19
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.42
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.79
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.6
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,121.4
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.5
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,42.7
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.27
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.91
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.43
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.35
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.29
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.19
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,58.9
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.1
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.8
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.0
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.35
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.69
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,52.9
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.3
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.81
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.37
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.58
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,45.0
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.2
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,146.9
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,134.53
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,140.77
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,162.57
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,187.2
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,561.9
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,589.0
881091,Wilford Crescent East Meadows,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,683.2
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.93
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.84
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.23
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.58
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,100.3
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,98.0
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,124.5
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.57
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.26
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.77
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,114.1
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.6
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.1
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.9
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.24
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.67
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.29
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.93
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.94
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.87
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,65.2
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.4
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.3
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.1
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.43
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,54.5
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.12
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.31
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.51
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.94
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,154.4
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.5
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,133.82
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,149.2
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,163.75
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,182.5
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,558.6
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,624.0
881091,Wilford Crescent East Meadows,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,686.7
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.39
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.2
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.78
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,43.2
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,103.0
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,118.6
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.4
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.65
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.26
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.45
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.0
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,122.4
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.6
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.4
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.07
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.99
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.71
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.17
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.38
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.87
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,77.2
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.0
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,157.9
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.68
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.63
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.89
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.15
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.5
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.4
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,157.0
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.3
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,146.17
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,142.58
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,148.42
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,194.7
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,612.1
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,598.1
881091,Wilford Crescent East Meadows,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,626.0
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.6
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.4
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.43
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,107.7
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,98.6
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,94.6
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.47
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.76
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.37
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,44.0
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,114.9
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.0
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.0
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.18
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.25
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.95
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.29
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.41
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.38
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,79.6
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,152.3
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.1
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.5
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.94
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.46
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.95
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.07
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.88
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.27
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.56
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.1
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,138.8
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,146.36
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,128.43
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,137.68
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,203.8
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,612.7
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,539.8
881091,Wilford Crescent East Meadows,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,579.0
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.97
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.7
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.33
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,101.1
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,87.2
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.69
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.74
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.83
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.8
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.1
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.9
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.98
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.99
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.92
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.64
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.67
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.52
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,72.4
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.8
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.1
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.4
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.27
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.02
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.94
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.17
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.4
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.91
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.6
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.4
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.4
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.2
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,142.96
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,116.16
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,141.2
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,212.9
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,597.4
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,487.1
881091,Wilford Crescent East Meadows,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,593.1
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.91
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.65
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.12
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,84.0
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.4
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.6
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.65
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.38
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.11
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.3
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.39
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.27
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.2
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.3
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.11
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.57
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,147.9
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,159.3
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.19
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.31
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
