Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.18
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.91
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.54
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.21
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.25
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.7
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,129.37
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,120.98
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,140.12
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,183.5
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,537.8
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,503.5
881091,Wilford Crescent East Meadows,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,585.7
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.9
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.28
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.64
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.43
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.9
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.5
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.2
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.96
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.08
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.02
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.0
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.1
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.04
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.75
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.56
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.33
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.16
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.39
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,60.4
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,134.9
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.2
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.1
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.42
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.33
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.21
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.34
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.32
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.7
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,126.98
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,114.84
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,136.98
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,185.6
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,524.8
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,475.0
881091,Wilford Crescent East Meadows,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,569.7
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.14
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.47
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.94
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.74
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.8
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.7
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.2
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.44
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.58
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.1
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.67
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.58
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.53
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.62
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.43
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.6
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,54.8
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.8
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.2
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.8
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.11
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.45
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.34
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.51
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.05
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.66
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.1
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.5
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,124.1
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,110.3
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,117.43
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,184.0
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,511.9
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,456.5
881091,Wilford Crescent East Meadows,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,490.4
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.09
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.57
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.84
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.16
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.4
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.2
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.2
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.29
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.49
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.01
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,35.3
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.9
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.57
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.45
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.82
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.35
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.29
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.17
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.6
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.22
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.9
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.9
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.01
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.25
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.27
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.57
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.64
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.65
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.4
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,154.0
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,130.99
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,126.02
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,125.81
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,170.9
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,542.7
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,522.0
881091,Wilford Crescent East Meadows,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,524.3
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.02
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.76
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.78
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,33.5
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.8
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.2
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.9
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.44
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.95
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.75
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.9
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.04
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.98
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.16
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.37
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.06
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.49
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.41
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,55.7
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.6
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.81
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.04
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.76
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.02
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.96
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.04
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.25
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.2
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,120.25
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,128.2
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,120.1
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,158.4
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,496.9
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,530.0
881091,Wilford Crescent East Meadows,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,501.0
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.97
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.42
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.13
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,33.9
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.0
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.7
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.4
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.09
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.5
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.64
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.1
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.9
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.8
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.85
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.44
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.35
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.95
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.95
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.45
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,57.1
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.77
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.43
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.57
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.87
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,100.89
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,120.5
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,123.81
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,154.8
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.7
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,500.6
881091,Wilford Crescent East Meadows,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,519.2
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.44
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.41
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.61
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.0
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.0
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.2
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.95
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.99
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.81
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,31.7
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.1
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.55
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.2
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.64
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.32
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.93
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.31
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,63.3
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.28
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.29
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.97
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.74
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
