Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,102.08
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,112.29
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,122.86
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,151.7
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.0
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,461.1
881091,Wilford Crescent East Meadows,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,507.1
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.92
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.27
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.65
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,31.9
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.6
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.5
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.5
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.93
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.78
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.02
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,34.6
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.3
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.87
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.84
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.45
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.22
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.16
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,66.7
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.9
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.17
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.15
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.25
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.76
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.26
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.29
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.33
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.4
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.7
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,111.33
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,108.85
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,119.72
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,161.9
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,457.2
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,447.1
881091,Wilford Crescent East Meadows,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,494.7
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.07
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.78
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.46
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.9
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.2
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.6
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.4
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.16
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.7
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.1
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.5
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.7
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.67
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.34
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.24
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.77
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.78
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,68.2
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.53
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.21
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.47
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.5
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.58
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,96.11
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,99.85
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,127.34
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,172.5
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.8
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.8
881091,Wilford Crescent East Meadows,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,529.8
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.9
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.78
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.4
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,84.0
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.8
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.6
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.03
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.25
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.91
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.3
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.34
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.66
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.45
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.2
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,60.6
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.91
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.52
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.22
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.22
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.44
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,94.1
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,98.66
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,108.2
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.3
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.0
881091,Wilford Crescent East Meadows,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,458.2
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.47
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.4
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.24
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.8
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.7
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.4
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.27
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.82
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.92
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.4
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.88
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.41
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.26
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.74
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.58
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.23
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,58.5
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.7
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.66
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.58
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.43
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.76
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,90.81
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,101.69
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,110.87
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,427.7
881091,Wilford Crescent East Meadows,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,470.6
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.53
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.97
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,45.0
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.9
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,103.5
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.02
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.77
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,50.5
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.1
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.12
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.25
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.44
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.14
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.64
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,55.7
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.92
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.39
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.05
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.76
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.3
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.13
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.1
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,103.14
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,115.4
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,102.58
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,163.6
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,433.8
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,484.0
881091,Wilford Crescent East Meadows,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.9
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.56
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,31.04
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.74
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,67.3
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,129.5
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.7
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.28
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.39
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.7
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.94
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.32
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.22
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.72
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,67.0
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.67
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.13
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.66
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.15
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.03
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.1
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.9
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,96.44
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,126.64
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,102.57
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,174.2
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.1
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,530.4
881091,Wilford Crescent East Meadows,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.3
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.38
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.97
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.7
