Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,55.1
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.8
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,129.5
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.2
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.94
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.26
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.29
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,55.6
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.1
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,126.4
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.7
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.86
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.74
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.09
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.79
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.96
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,55.8
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.57
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.94
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.07
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.42
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.55
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.1
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.2
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,96.14
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,125.57
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,100.67
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,173.6
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.9
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,526.8
881091,Wilford Crescent East Meadows,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,428.3
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.64
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.26
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.16
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,44.0
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.2
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,105.6
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.5
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.41
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.07
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.94
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,112.6
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.81
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.33
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.14
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.01
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.9
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,55.6
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.4
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.93
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.94
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.45
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.56
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.2
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,90.65
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,108.86
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,93.83
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,159.4
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.9
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.3
881091,Wilford Crescent East Meadows,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.7
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.01
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.03
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.69
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,46.8
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.1
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,108.9
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.8
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.41
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.06
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.33
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,59.4
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.7
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.35
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.28
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.11
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.91
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,54.7
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,42.9
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.54
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.13
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.86
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,93.22
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,111.63
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,85.63
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,176.8
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.4
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,467.1
881091,Wilford Crescent East Meadows,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.71
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.57
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.73
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,47.0
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.6
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,110.9
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.2
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.68
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.96
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.49
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.95
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,43.9
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,106.3
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.7
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.68
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.66
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.68
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.8
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,56.4
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.14
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.15
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,90.7
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,98.45
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,96.62
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.6
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.6
881091,Wilford Crescent East Meadows,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,411.4
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.81
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.86
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.75
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.8
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,103.5
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.0
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.6
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.96
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.77
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,41.7
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.8
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.1
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.08
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.44
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.08
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.87
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.17
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.1
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.88
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.46
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,82.15
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,97.42
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,105.49
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,407.4
881091,Wilford Crescent East Meadows,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,445.0
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.78
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.39
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.22
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.7
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.0
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.91
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.73
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.96
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,44.5
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.1
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.82
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.64
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.87
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.0
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.82
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.81
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.66
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.48
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,88.09
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,100.99
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,100.34
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.1
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.9
881091,Wilford Crescent East Meadows,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,416.7
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.08
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.4
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.89
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,47.3
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.1
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,112.8
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.5
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.2
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.4
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.31
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.6
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
