Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.83
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.6
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.47
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.15
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.62
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.01
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.26
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,93.47
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,101.73
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,97.24
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.3
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,420.6
881091,Wilford Crescent East Meadows,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.1
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.11
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.44
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.19
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.7
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,109.9
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.3
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.27
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.56
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.81
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,114.3
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.3
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.69
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.34
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.51
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.75
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.69
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.23
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.15
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,100.88
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,107.81
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,102.75
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,146.7
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.4
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,449.4
881091,Wilford Crescent East Meadows,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,435.3
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.69
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.93
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.07
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.9
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,113.2
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.5
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.44
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.11
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.12
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,42.7
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.8
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,126.2
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.19
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.56
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.72
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.98
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.04
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.24
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,53.8
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.2
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.15
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.62
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.58
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,94.04
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,109.95
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,114.98
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.3
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,463.1
881091,Wilford Crescent East Meadows,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,487.4
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.62
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.88
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.37
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,78.4
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,108.1
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,102.2
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.5
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.7
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.05
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,123.8
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.5
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.46
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.57
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.09
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.57
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.04
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,69.9
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.3
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.52
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.64
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.45
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.77
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,88.55
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,109.08
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,124.58
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,161.5
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.7
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,456.9
881091,Wilford Crescent East Meadows,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,524.2
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.74
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.49
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.2
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,48.5
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.5
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,113.5
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.2
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.27
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.71
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.28
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,118.3
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.64
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.75
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.23
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.16
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,56.4
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.1
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.13
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.77
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.37
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.14
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,86.62
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,110.0
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,118.47
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,158.1
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,454.2
881091,Wilford Crescent East Meadows,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,493.0
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.85
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.55
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.73
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.2
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,110.0
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.2
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.17
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.63
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.41
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.1
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.61
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.13
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.77
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.72
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.1
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,56.3
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.4
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.81
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.16
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,94.58
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,108.72
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,113.39
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,139.8
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.4
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,450.4
881091,Wilford Crescent East Meadows,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,472.4
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.36
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.24
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.56
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.6
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.6
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.6
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.52
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.97
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.02
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,29.4
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.5
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.18
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.13
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.1
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.55
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.03
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,57.7
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.3
