Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.2
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.01
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.45
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.32
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,98.26
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,104.2
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,117.28
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.3
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,433.3
881091,Wilford Crescent East Meadows,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,488.3
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.33
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.98
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.22
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.8
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,95.1
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.2
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.82
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.1
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.04
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.5
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.1
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.68
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.54
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.65
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.87
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.84
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.05
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.28
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,94.99
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,98.47
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,109.0
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.3
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.6
881091,Wilford Crescent East Meadows,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.7
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.79
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.81
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.9
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,42.5
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.1
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,95.0
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.1
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.22
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.19
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.93
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.3
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.03
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.27
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.96
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.14
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.58
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.71
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.18
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.71
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.34
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.96
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.1
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,96.4
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,104.3
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,110.32
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.6
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.3
881091,Wilford Crescent East Meadows,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,460.5
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.95
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.3
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.23
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.6
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,100.6
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.32
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.03
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,49.5
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.4
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.5
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.63
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.63
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,50.8
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.38
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.38
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.91
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,90.97
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,106.23
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,94.85
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,142.8
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.3
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,440.9
881091,Wilford Crescent East Meadows,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.49
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.91
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.08
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,59.4
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.1
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,111.1
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.1
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.07
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.32
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.07
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.36
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,61.6
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.7
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.27
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.56
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.7
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.13
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,47.3
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,48.1
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.99
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.56
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.2
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,80.65
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,113.86
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,96.41
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,470.9
881091,Wilford Crescent East Meadows,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.52
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.53
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.25
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,59.5
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.2
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,117.7
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.7
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.07
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.97
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.01
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.95
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,62.8
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.5
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.44
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.85
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.81
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,43.3
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.91
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.45
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.29
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.67
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,73.54
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,108.74
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,90.41
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,163.1
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,450.3
881091,Wilford Crescent East Meadows,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.7
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.26
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.98
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.59
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,55.8
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.0
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,115.1
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.7
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.13
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.95
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.7
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.17
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,61.4
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,114.1
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.32
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.86
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.43
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.26
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.24
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.94
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.36
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,41.7
