Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.7
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,78.91
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,103.03
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,86.8
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.8
881091,Wilford Crescent East Meadows,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.29
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.66
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,42.3
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.8
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,101.0
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.18
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.24
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.03
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,43.2
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.6
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.28
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.6
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.31
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.2
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,48.2
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.76
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.71
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.43
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.16
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.3
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,90.17
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,98.39
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,91.17
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.0
881091,Wilford Crescent East Meadows,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.29
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.59
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.27
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.6
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,93.7
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.77
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.82
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.56
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,36.9
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.75
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.57
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.08
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.8
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,51.3
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.85
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.9
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,82.91
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,97.97
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,95.21
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.8
881091,Wilford Crescent East Meadows,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.1
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.86
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.51
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.72
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,52.0
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.6
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,109.6
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.7
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.46
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.63
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.06
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,54.8
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.4
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.46
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,63.4
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.2
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.08
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.66
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.1
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.96
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.09
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.34
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.4
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.4
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,72.12
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,112.25
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,108.12
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,169.7
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,467.4
881091,Wilford Crescent East Meadows,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.3
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.45
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.81
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.89
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,43.9
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,103.5
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.2
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.27
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.72
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.33
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.5
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.69
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.19
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.28
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.59
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.75
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.76
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,74.27
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,102.73
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,110.93
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,430.3
881091,Wilford Crescent East Meadows,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.4
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.54
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.37
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.95
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,71.1
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,114.7
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.1
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.78
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.35
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.71
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,41.8
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,118.3
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.9
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.95
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.66
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.62
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.8
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.79
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,52.1
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.61
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.58
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.67
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.16
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,83.96
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,103.83
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,100.59
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,435.3
881091,Wilford Crescent East Meadows,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.8
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.1
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.72
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.56
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,45.0
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.9
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.8
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.9
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.73
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.28
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.72
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,34.4
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,114.0
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.5
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.58
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.85
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.94
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.59
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,58.5
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.41
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,51.1
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.23
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.29
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.91
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,73.95
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,101.13
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,110.75
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,153.2
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
881091,Wilford Crescent East Meadows,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,423.3
