Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.0
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.01
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.24
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.5
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.73
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,56.4
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.82
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.23
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.72
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.92
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.71
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.29
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,90.11
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,101.84
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,96.82
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.8
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.1
881091,Wilford Crescent East Meadows,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.2
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.26
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.74
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.14
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,47.8
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.1
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,107.6
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.42
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.31
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.22
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,60.0
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,114.0
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.68
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.34
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.36
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.74
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,65.0
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.3
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.25
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.34
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.34
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,90.8
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,93.38
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,93.15
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.2
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.7
881091,Wilford Crescent East Meadows,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.6
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.6
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.84
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.68
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,51.3
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,82.9
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.8
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.3
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.17
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.18
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.77
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.25
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,67.8
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.6
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.3
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.73
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.66
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.68
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.87
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,42.9
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.27
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,93.23
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,96.44
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,78.67
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,155.1
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.9
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.5
881091,Wilford Crescent East Meadows,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.75
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.84
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.16
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,73.2
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.7
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.86
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.54
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.3
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,47.5
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.04
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.4
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.35
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.82
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.53
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,51.2
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.97
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.83
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.97
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,44.3
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.3
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,81.45
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,85.72
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,87.84
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
881091,Wilford Crescent East Meadows,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.51
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.68
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.22
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.5
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.1
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.7
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.95
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.41
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.28
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,36.7
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.61
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.77
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.1
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.26
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.85
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.46
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,63.6
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.29
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,80.82
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,98.35
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
881091,Wilford Crescent East Meadows,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.1
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.66
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.02
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.37
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,74.2
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.1
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.06
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.45
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.95
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,50.4
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.16
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.89
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.99
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.49
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,42.5
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.17
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.56
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.71
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,84.19
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,81.81
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,78.31
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.7
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
881091,Wilford Crescent East Meadows,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.35
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.37
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.79
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,32.1
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.1
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.2
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.9
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.71
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.13
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,31.7
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.55
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.53
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.97
