Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.8
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.75
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.34
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.31
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.18
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,71.99
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,87.05
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,77.55
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
881091,Wilford Crescent East Meadows,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.41
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.94
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.87
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.8
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.3
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.55
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.47
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.38
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,29.9
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.5
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.6
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.02
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.81
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.72
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.97
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.33
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.55
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.29
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,58.8
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.94
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,76.05
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,78.17
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,85.08
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
881091,Wilford Crescent East Meadows,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.86
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.73
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.34
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,29.5
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.0
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.9
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.25
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.53
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.58
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.3
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.95
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.07
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,50.3
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.22
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.89
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.07
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.05
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,70.23
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,73.96
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,87.87
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
881091,Wilford Crescent East Meadows,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.85
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.34
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.46
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,33.8
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.1
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.8
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.84
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.81
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.22
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,36.9
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.65
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.07
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.84
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.2
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.87
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.9
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.91
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,59.2
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,79.45
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,74.81
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,78.74
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
881091,Wilford Crescent East Meadows,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.73
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.66
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.26
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.7
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.9
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.52
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.8
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.82
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,48.3
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.05
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.95
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.48
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.08
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,47.2
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.22
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.71
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.18
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,60.3
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,69.41
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,72.08
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,78.46
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
881091,Wilford Crescent East Meadows,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.5
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.15
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.96
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.9
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.3
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.08
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.76
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.99
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,47.6
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.58
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.76
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.88
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.11
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,38.7
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.5
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.7
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.21
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,48.1
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,58.33
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,69.6
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.34
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
881091,Wilford Crescent East Meadows,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.48
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.16
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.18
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.4
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.4
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.7
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.82
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.89
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.59
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.2
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.69
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
