Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.09
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.92
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,61.77
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,70.22
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,81.7
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
881091,Wilford Crescent East Meadows,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.88
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.15
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.57
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.16
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,46.9
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.1
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.1
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.69
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.44
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.93
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,52.6
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.7
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.38
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.84
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.12
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.15
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.73
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.62
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,53.5
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,58.06
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,73.73
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,83.63
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
881091,Wilford Crescent East Meadows,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.09
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.15
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.12
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,41.9
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.5
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.0
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.36
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.2
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.76
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.8
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.64
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.47
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.6
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.25
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.21
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.45
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.21
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.18
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,61.8
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.6
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,62.98
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,72.63
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
881091,Wilford Crescent East Meadows,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.64
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.89
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.72
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.1
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.8
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.49
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.69
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,41.0
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.49
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.92
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.5
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.39
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.43
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.32
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.81
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.92
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.34
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,56.5
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,63.93
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,68.19
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,78.62
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
881091,Wilford Crescent East Meadows,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.2
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.32
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.3
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,34.2
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.4
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.17
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.42
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,47.2
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.6
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.65
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.23
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.43
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.67
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.58
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,44.2
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.25
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.09
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.97
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.9
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.84
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,78.45
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,73.41
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
881091,Wilford Crescent East Meadows,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.15
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.22
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.88
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,29.0
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.97
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,36.9
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.41
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.25
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.34
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.67
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.13
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.3
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.46
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.62
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,60.0
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,68.58
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,64.92
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,75.65
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
881091,Wilford Crescent East Meadows,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.06
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.4
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.59
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,30.8
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.3
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.64
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.49
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.56
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.63
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.98
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.26
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,57.6
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.11
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.72
