Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,68.31
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,61.71
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,66.13
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
881091,Wilford Crescent East Meadows,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.16
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.65
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.3
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.05
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,33.5
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.32
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.42
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.03
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.41
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.76
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,46.2
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.72
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.24
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,61.61
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,62.24
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,64.78
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
881091,Wilford Crescent East Meadows,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.8
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.25
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.16
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.8
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.38
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.75
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.42
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.47
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.73
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.06
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.22
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.44
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.29
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.11
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.29
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,44.9
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,68.4
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,59.87
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,65.98
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
881091,Wilford Crescent East Meadows,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.74
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.64
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,28.6
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.1
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.13
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.27
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,30.3
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.56
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.65
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.95
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.53
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.34
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.03
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.56
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.3
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,62.02
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,58.89
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,64.8
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
881091,Wilford Crescent East Meadows,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.66
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.59
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.31
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.07
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.03
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.35
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.85
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.08
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.56
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,47.9
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.52
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,48.9
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.46
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,56.18
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,64.43
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
881091,Wilford Crescent East Meadows,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.09
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.06
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.4
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.55
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.08
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.66
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.28
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.76
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.99
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.54
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.24
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.59
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,65.9
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,57.89
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,62.46
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
881091,Wilford Crescent East Meadows,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.27
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.44
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.33
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.09
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.54
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.88
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.89
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.38
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.08
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.39
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,44.1
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,57.59
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,56.37
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,62.03
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
881091,Wilford Crescent East Meadows,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.38
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.67
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.23
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,30.5
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.7
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
