Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.43
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,25.5
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.6
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.34
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.84
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.24
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.82
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.96
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,43.5
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.75
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,55.78
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,57.04
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,64.38
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
881091,Wilford Crescent East Meadows,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.25
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.04
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.58
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.88
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,30.7
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.61
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.76
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.35
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.95
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.41
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.15
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.75
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,54.3
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.2
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,59.5
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,57.27
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,66.45
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
881091,Wilford Crescent East Meadows,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.37
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.03
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.96
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,29.8
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.9
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.03
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.16
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.97
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.83
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.2
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.17
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.15
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.86
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,57.0
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.04
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,60.87
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,55.91
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,61.72
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
881091,Wilford Crescent East Meadows,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.21
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.55
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.2
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.09
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,31.2
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.2
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.89
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.92
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.55
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.34
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.12
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.23
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.26
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.31
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,44.0
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.41
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,58.18
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,59.56
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,68.58
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
881091,Wilford Crescent East Meadows,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.05
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.52
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.76
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.08
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,26.9
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.83
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.14
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.7
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.02
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.73
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.9
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.44
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,51.1
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.04
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.27
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,58.76
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,55.05
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,60.14
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
881091,Wilford Crescent East Meadows,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.19
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.78
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.44
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,24.7
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.7
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.42
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.25
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.6
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.41
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.31
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.52
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.37
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,45.7
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,58.1
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,52.58
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,62.07
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
881091,Wilford Crescent East Meadows,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.34
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.12
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.83
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.97
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,27.4
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.01
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.02
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
