Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.45
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.22
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.66
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.56
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.92
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.41
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.03
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.65
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,54.61
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,55.75
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,58.77
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
881091,Wilford Crescent East Meadows,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.37
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.19
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.74
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,28.7
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.7
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.99
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.66
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.72
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,23.1
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.04
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.17
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.25
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.77
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.64
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.06
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.52
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.46
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.13
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,44.5
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,55.76
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,55.94
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,61.14
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
881091,Wilford Crescent East Meadows,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.28
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.25
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.63
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.77
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.7
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.67
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.58
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.78
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.74
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.04
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,42.8
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.99
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.89
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.65
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.14
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,60.98
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,59.94
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,65.26
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
881091,Wilford Crescent East Meadows,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.12
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.03
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.18
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.48
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.8
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.97
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.75
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.4
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.14
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.38
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.64
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.41
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.79
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.75
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.5
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.79
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,51.7
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,60.96
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,58.42
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,68.72
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
881091,Wilford Crescent East Meadows,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.14
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.38
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.46
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.62
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.57
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.86
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,24.1
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.92
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.33
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.62
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.91
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.94
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,50.8
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.38
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.46
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,50.3
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,62.54
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,58.02
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,68.18
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
881091,Wilford Crescent East Meadows,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.25
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.07
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.49
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.01
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,27.9
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.32
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.72
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.55
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.17
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.32
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.86
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.76
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,59.3
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.52
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.45
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.22
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,53.0
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,63.2
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,56.61
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,63.37
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
881091,Wilford Crescent East Meadows,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.02
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.31
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.63
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.73
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.89
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.09
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.29
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.02
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.07
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.87
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.49
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,60.8
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
