Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.43
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.97
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.71
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,54.4
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,66.02
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,55.59
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
881091,Wilford Crescent East Meadows,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.65
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.69
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.33
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.63
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,23.3
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.07
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.53
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.45
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.25
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.31
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.73
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.03
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,60.8
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.8
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.44
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.97
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,55.5
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,73.5
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,55.4
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,68.9
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
881091,Wilford Crescent East Meadows,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.88
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.87
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.02
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.67
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.4
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.15
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.98
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.42
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.88
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.17
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.26
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.81
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.37
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,63.7
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.46
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.45
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.98
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.9
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,44.3
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,73.39
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,57.58
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,65.06
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
881091,Wilford Crescent East Meadows,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.42
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.18
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.87
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,23.8
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.3
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.9
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.86
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.89
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.15
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.69
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.14
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.5
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.08
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.74
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,64.9
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.8
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.1
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.19
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.73
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,78.76
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,67.79
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
881091,Wilford Crescent East Meadows,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.39
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.01
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.38
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,21.0
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.7
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.27
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.52
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.52
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.78
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.22
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.67
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.58
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.34
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,57.9
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.8
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.31
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.78
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.55
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.03
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,77.82
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,62.03
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,73.44
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
881091,Wilford Crescent East Meadows,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.75
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.17
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.34
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,23.0
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.7
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.6
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.37
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.39
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,20.3
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.88
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.94
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.45
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.79
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.31
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,61.8
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.1
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.88
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.6
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.31
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.86
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,53.7
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,80.6
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,59.81
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,72.45
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
881091,Wilford Crescent East Meadows,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.33
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.91
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.02
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.1
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.95
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.86
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,20.8
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.12
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.32
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.75
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.63
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.04
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.96
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,66.0
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.4
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.74
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.43
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,57.8
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
