Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,76.32
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,56.95
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,76.04
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,133.8
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
881091,Wilford Crescent East Meadows,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.09
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.46
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.53
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.8
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.48
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.93
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.44
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.19
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.38
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.09
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.95
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.5
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,67.7
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.41
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,59.4
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,75.09
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,57.32
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,76.7
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
881091,Wilford Crescent East Meadows,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.53
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.29
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.45
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,28.4
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.5
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.5
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.71
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.38
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.78
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.35
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.26
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.76
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.86
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,64.6
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.9
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.04
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.51
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.8
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.43
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,77.74
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,62.23
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,69.95
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
881091,Wilford Crescent East Meadows,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.6
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.39
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.79
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,27.0
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.3
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.52
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.14
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,24.7
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.27
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.93
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.12
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.03
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.98
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,61.7
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.1
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.48
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.74
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.97
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,54.5
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,80.74
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,58.7
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
881091,Wilford Crescent East Meadows,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.68
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.3
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.75
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,28.2
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.8
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.12
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.59
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.55
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.13
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.18
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.79
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.04
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.62
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.82
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,64.4
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.6
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.15
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.87
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,56.7
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,86.85
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,58.06
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,68.67
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,161.8
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.3
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
881091,Wilford Crescent East Meadows,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.85
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.22
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.74
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,31.4
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.9
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.15
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.39
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.83
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.01
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,31.7
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.55
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.44
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.05
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.95
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.01
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.29
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,64.4
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.5
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.51
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.78
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.63
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.6
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,52.0
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,89.78
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,60.45
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,69.2
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,168.6
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.9
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
881091,Wilford Crescent East Meadows,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.89
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.37
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.88
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,30.3
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.9
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.9
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.24
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.62
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.47
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.86
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.29
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.54
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.45
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.1
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.03
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.79
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.54
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,59.4
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.1
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.3
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.77
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.91
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.65
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.68
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,56.8
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,89.16
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,62.73
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,73.88
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,160.0
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.4
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
881091,Wilford Crescent East Meadows,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.16
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.54
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,28.2
