Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.9
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.11
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.62
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.16
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.6
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.77
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.59
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.3
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.9
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.38
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.54
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,63.8
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,134.9
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.6
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.74
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.81
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.76
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,55.5
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,90.3
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,62.16
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,81.97
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,163.4
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.7
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
881091,Wilford Crescent East Meadows,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.59
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.34
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.1
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.7
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.3
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.39
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.27
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.45
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,49.7
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.8
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.24
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.57
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.19
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.03
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.54
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.3
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,67.8
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.7
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.62
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.65
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.3
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,73.9
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.4
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,109.89
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,65.35
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,82.54
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,215.0
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,451.2
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
881091,Wilford Crescent East Meadows,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.46
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.5
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.83
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,26.2
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.17
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.76
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.18
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,28.5
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.14
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.41
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.1
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.88
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.28
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.01
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,66.1
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.2
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.7
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.55
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.96
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,57.1
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,90.2
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,64.06
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,77.02
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.8
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
881091,Wilford Crescent East Meadows,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.93
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.85
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.13
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,25.5
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.15
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.43
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.8
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.57
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.7
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.95
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.89
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.85
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.77
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.28
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.05
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,65.8
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.4
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.11
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.7
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,52.7
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.44
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,85.59
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,67.11
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,84.46
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
881091,Wilford Crescent East Meadows,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.56
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.65
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.07
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,26.8
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.9
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.99
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.48
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.27
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.02
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,25.6
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.89
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.81
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.85
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.43
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.63
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.12
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,65.8
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.2
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.81
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.83
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.68
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,86.1
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,66.5
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,76.21
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,146.9
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
881091,Wilford Crescent East Meadows,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.58
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.38
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,32.3
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,62.6
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.37
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.51
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.85
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.8
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,30.9
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.84
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.84
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.22
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.21
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.51
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.16
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,62.0
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.1
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.7
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.02
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.95
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.1
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,89.34
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,66.37
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,74.32
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
881091,Wilford Crescent East Meadows,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.46
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.52
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.46
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,31.0
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.4
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.22
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.3
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.34
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.12
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.15
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
