Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.19
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.07
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.31
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.73
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.89
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.34
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,72.7
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.5
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.12
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,90.81
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,69.47
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,78.96
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,153.7
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.9
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
881091,Wilford Crescent East Meadows,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.04
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.03
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,27.1
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.2
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.08
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.26
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.02
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.81
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.08
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.32
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.96
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.69
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.12
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.59
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.17
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.6
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.46
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.23
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,78.06
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,70.22
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,83.45
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
881091,Wilford Crescent East Meadows,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.84
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.66
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.87
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,31.1
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.3
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.12
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.41
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.65
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.54
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.37
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,28.9
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.1
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.85
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.58
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.71
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.25
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.1
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.47
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.83
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,51.4
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,77.78
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,65.38
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,79.38
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
881091,Wilford Crescent East Meadows,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.95
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.07
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.89
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,33.1
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.1
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.15
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.25
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.42
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.17
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.35
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,31.3
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.93
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.26
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.3
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.05
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.08
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.95
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,52.8
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.86
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,76.9
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,60.66
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,79.07
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,145.9
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
881091,Wilford Crescent East Meadows,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
